Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
523550,Llanfair House West Cross,2024-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
523550,Llanfair House West Cross,2024-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
523550,Llanfair House West Cross,2024-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
523550,Llanfair House West Cross,2024-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
523550,Llanfair House West Cross,2024-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
