Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
523550,Llanfair House West Cross,2024-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
523550,Llanfair House West Cross,2024-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
523550,Llanfair House West Cross,2024-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
523550,Llanfair House West Cross,2024-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
523550,Llanfair House West Cross,2024-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
523550,Llanfair House West Cross,2024-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
523550,Llanfair House West Cross,2024-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
523550,Llanfair House West Cross,2024-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
