Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
523550,Llanfair House West Cross,2024-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.97
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
523550,Llanfair House West Cross,2024-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
523550,Llanfair House West Cross,2024-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
523550,Llanfair House West Cross,2024-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.68
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
523550,Llanfair House West Cross,2024-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
523550,Llanfair House West Cross,2024-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.79
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
523550,Llanfair House West Cross,2024-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
