Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
523550,Llanfair House West Cross,2024-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
523550,Llanfair House West Cross,2024-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
523550,Llanfair House West Cross,2024-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
523550,Llanfair House West Cross,2024-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
523550,Llanfair House West Cross,2024-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
523550,Llanfair House West Cross,2024-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
