Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
523550,Llanfair House West Cross,2024-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,62.0
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
523550,Llanfair House West Cross,2024-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.06
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.38
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,transformer,,Temperature,C,23.9
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
523550,Llanfair House West Cross,2024-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
523550,Llanfair House West Cross,2024-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
523550,Llanfair House West Cross,2024-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
523550,Llanfair House West Cross,2024-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.99
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.67
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,81.9
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
523550,Llanfair House West Cross,2024-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.07
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,95.3
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,transformer,,Temperature,C,23.8
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.99
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
523550,Llanfair House West Cross,2024-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.22
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.58
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,101.6
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
523550,Llanfair House West Cross,2024-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
