Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.02
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,106.8
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
523550,Llanfair House West Cross,2024-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.45
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.39
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,93.6
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.6
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
523550,Llanfair House West Cross,2024-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.54
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.59
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,95.2
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
523550,Llanfair House West Cross,2024-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.13
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,59.7
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.19
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,103.1
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.07
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
523550,Llanfair House West Cross,2024-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.79
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.2
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.05
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,109.0
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.3
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,transformer,,Temperature,C,23.5
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.44
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
523550,Llanfair House West Cross,2024-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.93
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.31
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,97.0
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.53
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
523550,Llanfair House West Cross,2024-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.18
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,87.5
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,70.4
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.16
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
523550,Llanfair House West Cross,2024-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.32
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,99.0
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,64.0
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,transformer,,Temperature,C,23.6
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
523550,Llanfair House West Cross,2024-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.92
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.15
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,transformer,,Temperature,C,23.7
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
523550,Llanfair House West Cross,2024-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
